Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
341879,Shiphay Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.12
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
341879,Shiphay Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
341879,Shiphay Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
341879,Shiphay Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.43
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
341879,Shiphay Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.86
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.29
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
341879,Shiphay Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.74
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
341879,Shiphay Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.76
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
341879,Shiphay Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.85
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
