Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
341879,Shiphay Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.63
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
341879,Shiphay Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.06
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.03
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.3
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
341879,Shiphay Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.63
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.29
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
341879,Shiphay Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.2
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.65
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.21
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
341879,Shiphay Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.22
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.34
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.83
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
341879,Shiphay Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.12
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.63
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
341879,Shiphay Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.48
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
341879,Shiphay Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.3
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.29
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
