Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
341879,Shiphay Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.78
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.19
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.35
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.8
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
341879,Shiphay Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.02
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
341879,Shiphay Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.59
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.88
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.03
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
341879,Shiphay Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.03
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.84
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.87
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.7
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
341879,Shiphay Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.55
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.91
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.8
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
341879,Shiphay Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.56
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.94
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.9
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.0
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.39
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
341879,Shiphay Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.03
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.81
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,73.8
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,118.0
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
341879,Shiphay Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.95
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.5
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.3
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
