Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
341879,Shiphay Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.34
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
341879,Shiphay Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.26
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
341879,Shiphay Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.15
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.76
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
341879,Shiphay Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.48
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.1
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.52
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.02
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
341879,Shiphay Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.94
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.17
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.34
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.0
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.8
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
341879,Shiphay Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.34
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.65
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.37
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.5
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.35
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
341879,Shiphay Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.9
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.3
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,36.6
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,103.8
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,151.8
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.26
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
341879,Shiphay Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.31
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,38.05
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,103.2
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,156.7
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.95
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
341879,Shiphay Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
