Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.24
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.23
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.5
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.2
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
341879,Shiphay Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.73
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.64
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.14
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.5
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
341879,Shiphay Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.53
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.9
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.09
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
341879,Shiphay Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.85
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.3
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
341879,Shiphay Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.12
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.23
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.65
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.2
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.1
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
341879,Shiphay Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.0
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,31.94
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,96.8
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,134.9
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
341879,Shiphay Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.2
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.12
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,63.5
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.2
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.13
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
341879,Shiphay Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.98
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
341879,Shiphay Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.69
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
