Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
341879,Shiphay Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
341879,Shiphay Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
341879,Shiphay Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
341879,Shiphay Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
341879,Shiphay Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,22.2
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
341879,Shiphay Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.15
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
341879,Shiphay Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
341879,Shiphay Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
