Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
341879,Shiphay Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
341879,Shiphay Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
341879,Shiphay Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
341879,Shiphay Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
341879,Shiphay Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
341879,Shiphay Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
341879,Shiphay Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
341879,Shiphay Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.32
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
