Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
341879,Shiphay Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.76
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,21.7
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
341879,Shiphay Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.57
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,21.7
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
341879,Shiphay Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.35
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,21.6
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
341879,Shiphay Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.31
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,21.6
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
341879,Shiphay Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.12
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.42
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,21.6
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
341879,Shiphay Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.51
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,21.6
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
341879,Shiphay Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.17
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.3
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.7
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,21.6
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
341879,Shiphay Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.71
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.2
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,21.6
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
