Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
341879,Shiphay Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.58
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,21.6
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
341879,Shiphay Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.26
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.82
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
341879,Shiphay Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.38
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
341879,Shiphay Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.57
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.32
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,64.1
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
341879,Shiphay Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.54
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
341879,Shiphay Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.21
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.56
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
341879,Shiphay Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
341879,Shiphay Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
