Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
341879,Shiphay Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.1
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
341879,Shiphay Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
341879,Shiphay Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.87
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
341879,Shiphay Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
341879,Shiphay Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
341879,Shiphay Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
341879,Shiphay Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.01
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.05
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.2
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
341879,Shiphay Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
