Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
341879,Shiphay Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
341879,Shiphay Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.55
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
341879,Shiphay Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.87
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
341879,Shiphay Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
341879,Shiphay Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.04
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.05
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,63.2
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
341879,Shiphay Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.66
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.47
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
341879,Shiphay Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
341879,Shiphay Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.88
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.68
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
