Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
341879,Shiphay Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
341879,Shiphay Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.14
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.11
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
341879,Shiphay Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.9
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.37
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.06
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
341879,Shiphay Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.37
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.39
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
341879,Shiphay Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.75
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
341879,Shiphay Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.61
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.41
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
341879,Shiphay Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.04
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.22
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,21.5
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
341879,Shiphay Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.21
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
