Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
341879,Shiphay Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
341879,Shiphay Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
341879,Shiphay Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
341879,Shiphay Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
341879,Shiphay Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
341879,Shiphay Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.01
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
341879,Shiphay Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,22.2
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
341879,Shiphay Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.01
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
341879,Shiphay Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.07
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
341879,Shiphay Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
