Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.18
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
341879,Shiphay Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
341879,Shiphay Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
341879,Shiphay Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.03
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
341879,Shiphay Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
341879,Shiphay Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
341879,Shiphay Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
341879,Shiphay Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
