Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
341879,Shiphay Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
341879,Shiphay Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
341879,Shiphay Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.04
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
341879,Shiphay Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
341879,Shiphay Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.01
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
341879,Shiphay Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
