Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
341879,Shiphay Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
341879,Shiphay Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
341879,Shiphay Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
341879,Shiphay Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
341879,Shiphay Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
341879,Shiphay Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
341879,Shiphay Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
341879,Shiphay Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
