Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
341879,Shiphay Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.34
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.77
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
341879,Shiphay Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
341879,Shiphay Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
341879,Shiphay Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.53
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
341879,Shiphay Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.36
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341879,Shiphay Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
341879,Shiphay Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.39
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.15
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
341879,Shiphay Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.55
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
341879,Shiphay Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
