Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.93
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.29
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
341879,Shiphay Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.77
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.53
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
341879,Shiphay Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.1
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.54
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.0
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
341879,Shiphay Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.28
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.55
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.1
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
341879,Shiphay Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.63
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.73
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.2
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
341879,Shiphay Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.47
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.87
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.65
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.5
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
341879,Shiphay Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.97
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.24
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
341879,Shiphay Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.82
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.53
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.0
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
341879,Shiphay Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.23
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.66
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
