Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.5
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
341879,Shiphay Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.88
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
341879,Shiphay Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.75
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.23
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.6
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
341879,Shiphay Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.85
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,68.1
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.2
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
341879,Shiphay Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.83
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.93
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.43
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,67.3
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.7
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
341879,Shiphay Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.6
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.62
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.22
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,75.4
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.2
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.8
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
341879,Shiphay Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.01
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.97
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.1
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
341879,Shiphay Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.97
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.1
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
341879,Shiphay Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.24
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.3
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
