Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
341879,Shiphay Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.98
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.26
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.3
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
341879,Shiphay Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.55
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.96
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.18
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.5
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
341879,Shiphay Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.42
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.6
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.31
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,74.1
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,117.5
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
341879,Shiphay Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.79
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.25
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.5
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,68.4
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.8
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.9
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.21
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
341879,Shiphay Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.68
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.4
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,114.1
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
341879,Shiphay Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.51
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.49
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.93
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,69.2
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.3
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
341879,Shiphay Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.45
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.38
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.0
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,70.5
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.5
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.26
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
341879,Shiphay Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.04
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.55
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.53
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,65.0
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.1
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
