Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
341879,Shiphay Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.73
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.17
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
341879,Shiphay Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.91
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.26
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,68.7
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.8
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
341879,Shiphay Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.24
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,71.8
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.8
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
341879,Shiphay Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.09
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.25
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.27
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,68.2
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.8
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
341879,Shiphay Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.39
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.44
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.4
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
341879,Shiphay Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.21
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.8
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.38
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
341879,Shiphay Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.76
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.45
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
341879,Shiphay Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.16
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.6
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
