Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
341879,Shiphay Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.01
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
341879,Shiphay Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
341879,Shiphay Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
341879,Shiphay Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.23
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
341879,Shiphay Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.85
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
341879,Shiphay Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.08
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.8
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.5
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
341879,Shiphay Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.09
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.28
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
341879,Shiphay Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.73
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
341879,Shiphay Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
