Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
341879,Shiphay Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
341879,Shiphay Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
341879,Shiphay Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
341879,Shiphay Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
341879,Shiphay Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
341879,Shiphay Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
341879,Shiphay Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
341879,Shiphay Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
