Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
341879,Shiphay Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
341879,Shiphay Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.9
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,72.5
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.2
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,22.2
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
341879,Shiphay Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.04
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,22.2
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
341879,Shiphay Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.18
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
341879,Shiphay Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.05
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
341879,Shiphay Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.92
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
341879,Shiphay Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
