Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
341879,Shiphay Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
341879,Shiphay Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
341879,Shiphay Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
341879,Shiphay Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.98
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
341879,Shiphay Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.77
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
341879,Shiphay Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.47
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.67
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
341879,Shiphay Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.66
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.6
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
