Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
341879,Shiphay Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.88
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.1
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
341879,Shiphay Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.57
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.5
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.3
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.21
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
341879,Shiphay Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.33
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
341879,Shiphay Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.55
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
341879,Shiphay Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.05
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.3
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
341879,Shiphay Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
341879,Shiphay Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.67
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.65
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,69.6
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
341879,Shiphay Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.05
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.33
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.2
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
