Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
341879,Shiphay Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.83
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.73
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
341879,Shiphay Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
341879,Shiphay Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.83
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.08
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
341879,Shiphay Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.48
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
341879,Shiphay Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.12
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.06
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.19
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.17
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
341879,Shiphay Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.42
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
341879,Shiphay Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.88
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.32
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
341879,Shiphay Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.12
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.65
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
341879,Shiphay Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.37
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
