Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.83
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
341879,Shiphay Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
341879,Shiphay Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.97
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.23
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.7
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.05
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
341879,Shiphay Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.38
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.7
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
341879,Shiphay Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.8
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.94
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
341879,Shiphay Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
341879,Shiphay Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.97
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
341879,Shiphay Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.04
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
341879,Shiphay Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
