Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
341879,Shiphay Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.53
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
341879,Shiphay Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
341879,Shiphay Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
341879,Shiphay Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
341879,Shiphay Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.74
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
341879,Shiphay Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
341879,Shiphay Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
341879,Shiphay Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
