Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
341879,Shiphay Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
341879,Shiphay Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
341879,Shiphay Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
341879,Shiphay Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
341879,Shiphay Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,22.2
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
341879,Shiphay Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,22.2
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
341879,Shiphay Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
341879,Shiphay Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
