Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
341879,Shiphay Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
341879,Shiphay Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
341879,Shiphay Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
341879,Shiphay Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
341879,Shiphay Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
341879,Shiphay Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
341879,Shiphay Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
341879,Shiphay Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
