Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
341879,Shiphay Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
341879,Shiphay Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
341879,Shiphay Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
341879,Shiphay Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
341879,Shiphay Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
341879,Shiphay Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
341879,Shiphay Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
341879,Shiphay Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
