Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
341879,Shiphay Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.97
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
341879,Shiphay Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.78
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
341879,Shiphay Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.75
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
341879,Shiphay Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.02
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
341879,Shiphay Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.05
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
341879,Shiphay Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.92
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
341879,Shiphay Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.37
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
341879,Shiphay Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
