Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
341879,Shiphay Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.24
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.53
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.17
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.0
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
341879,Shiphay Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
