Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.92
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
341879,Shiphay Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.13
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.91
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.17
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
341879,Shiphay Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.46
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
341879,Shiphay Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.56
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.09
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
341879,Shiphay Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.32
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
341879,Shiphay Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.49
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.79
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.38
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
341879,Shiphay Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.1
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.3
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
341879,Shiphay Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
