Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.98
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.81
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
341879,Shiphay Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.34
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.19
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.0
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,24.7
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
341879,Shiphay Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.39
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.14
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.9
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.57
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
341879,Shiphay Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.53
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.86
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.04
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.4
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
341879,Shiphay Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.01
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.94
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.9
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.94
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
341879,Shiphay Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.56
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.27
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.54
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,119.4
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.45
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
341879,Shiphay Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.33
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.3
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.11
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.19
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
341879,Shiphay Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.33
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.08
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.96
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
341879,Shiphay Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.5
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.65
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
