Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.11
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.27
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.72
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
341879,Shiphay Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.04
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.78
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,114.4
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.57
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
341879,Shiphay Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.38
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.39
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.3
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.49
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
341879,Shiphay Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.38
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,32.82
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,136.5
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.96
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
341879,Shiphay Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.68
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.14
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.9
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.7
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
341879,Shiphay Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.3
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.77
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,83.9
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.5
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.7
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,33.93
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.88
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,107.9
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,139.5
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.1
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.71
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.06
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.29
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.5
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
