Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.45
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.44
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
341879,Shiphay Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.53
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.23
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.1
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
341879,Shiphay Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.8
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.43
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
341879,Shiphay Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.61
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
341879,Shiphay Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.56
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
341879,Shiphay Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
341879,Shiphay Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.99
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
341879,Shiphay Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.67
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
