Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
341879,Shiphay Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.58
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
341879,Shiphay Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
