Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.82
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
