Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.19
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.53
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.54
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.37
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
