Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.3
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.29
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.32
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
