Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.55
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.25
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,22.6
