Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.01
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.38
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.4
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
341879,Shiphay Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.68
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.25
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.39
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.34
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.96
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
341879,Shiphay Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.42
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
341879,Shiphay Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
