Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.51
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.55
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
341879,Shiphay Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.62
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
341879,Shiphay Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.07
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
341879,Shiphay Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
