Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.98
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
