Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.91
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.9
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
