Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.99
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.01
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.99
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
341879,Shiphay Lane,2023-06-01T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-01T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-01T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-01T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-01T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
