Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.82
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.5
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
