Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.82
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.05
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.94
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
341879,Shiphay Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.21
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.88
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
341879,Shiphay Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.09
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.83
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
