Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
341879,Shiphay Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.33
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.8
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.39
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
341879,Shiphay Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.8
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.84
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
341879,Shiphay Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.83
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
341879,Shiphay Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.78
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.0
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
341879,Shiphay Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.81
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
341879,Shiphay Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.64
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.5
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
