Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
341879,Shiphay Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.81
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.25
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
341879,Shiphay Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.51
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.09
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
341879,Shiphay Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.44
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
341879,Shiphay Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.99
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.08
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
341879,Shiphay Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
341879,Shiphay Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.91
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.54
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.4
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
341879,Shiphay Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.9
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.1
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.32
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
341879,Shiphay Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.0
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
