Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.3
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.7
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
341879,Shiphay Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.77
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.13
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.0
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
341879,Shiphay Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.6
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.43
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
341879,Shiphay Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.53
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.06
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
341879,Shiphay Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.17
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.0
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
341879,Shiphay Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.96
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.1
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.04
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
341879,Shiphay Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.32
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
341879,Shiphay Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.98
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.89
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.69
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
341879,Shiphay Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.45
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.68
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.3
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
