Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
341879,Shiphay Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.21
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.29
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
341879,Shiphay Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
341879,Shiphay Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
341879,Shiphay Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.79
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
341879,Shiphay Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.36
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
341879,Shiphay Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.09
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.24
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
341879,Shiphay Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
