Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.91
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
341879,Shiphay Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.2
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,22.2
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.3
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,22.2
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.66
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,22.0
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
