Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
341879,Shiphay Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
341879,Shiphay Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.3
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,21.7
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,21.7
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
