Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
341879,Shiphay Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,21.7
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.48
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,21.7
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.23
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,21.7
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,21.7
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,21.7
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.24
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
341879,Shiphay Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.42
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.41
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
