Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
341879,Shiphay Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.1
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.3
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.3
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
