Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.88
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.5
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
341879,Shiphay Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.92
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.9
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
341879,Shiphay Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.3
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
341879,Shiphay Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
341879,Shiphay Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.95
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
341879,Shiphay Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.92
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.68
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
