Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.29
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.88
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.7
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
341879,Shiphay Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.78
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.77
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.41
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
341879,Shiphay Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.51
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
341879,Shiphay Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,21.8
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
341879,Shiphay Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,21.9
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
