Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,22.2
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
