Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.95
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.35
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.35
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.97
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.24
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
