Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.46
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.54
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.01
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.94
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.94
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.76
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.02
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
