Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
341879,Shiphay Lane,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
341879,Shiphay Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.27
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
